Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.96
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.77
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.91
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.3
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.89
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.12
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.2
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
512129,Bryant Homes Pontprennau,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.93
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.09
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.98
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
512129,Bryant Homes Pontprennau,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.59
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.86
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.28
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.4
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.36
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.3
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
512129,Bryant Homes Pontprennau,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.84
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.4
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.94
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.77
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
512129,Bryant Homes Pontprennau,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.32
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.86
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.31
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
512129,Bryant Homes Pontprennau,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.71
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.8
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.04
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.31
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.72
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
512129,Bryant Homes Pontprennau,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.23
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.06
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.43
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
