Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
512129,Bryant Homes Pontprennau,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.98
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.05
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.5
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
512129,Bryant Homes Pontprennau,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.89
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.9
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.74
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
512129,Bryant Homes Pontprennau,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.66
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.07
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.76
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.9
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.45
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
512129,Bryant Homes Pontprennau,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.43
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.85
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.42
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
512129,Bryant Homes Pontprennau,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.86
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.69
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.18
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.54
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
512129,Bryant Homes Pontprennau,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.94
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.5
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
512129,Bryant Homes Pontprennau,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.96
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.38
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.05
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.8
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
512129,Bryant Homes Pontprennau,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.54
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.65
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.92
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
512129,Bryant Homes Pontprennau,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
