Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.39
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.14
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.04
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
512129,Bryant Homes Pontprennau,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.46
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.23
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.57
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.51
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.53
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
512129,Bryant Homes Pontprennau,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.41
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.47
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.55
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.62
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
512129,Bryant Homes Pontprennau,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.2
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.02
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.56
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
512129,Bryant Homes Pontprennau,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.32
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.31
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.93
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
512129,Bryant Homes Pontprennau,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.53
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.31
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.72
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
512129,Bryant Homes Pontprennau,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.1
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.33
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.47
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
512129,Bryant Homes Pontprennau,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.35
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.44
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.72
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
