Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.02
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
512129,Bryant Homes Pontprennau,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.75
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.88
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.66
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.33
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
512129,Bryant Homes Pontprennau,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.15
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.15
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
512129,Bryant Homes Pontprennau,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.73
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.68
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.84
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.8
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.17
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
512129,Bryant Homes Pontprennau,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.19
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.14
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
512129,Bryant Homes Pontprennau,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.23
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.72
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
512129,Bryant Homes Pontprennau,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.85
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.64
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.39
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.88
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.65
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.51
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
512129,Bryant Homes Pontprennau,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.63
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.43
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
512129,Bryant Homes Pontprennau,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
