Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.33
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.58
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
512129,Bryant Homes Pontprennau,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.51
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.06
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.58
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.7
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.58
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.39
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.74
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.41
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.9
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.28
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.3
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.91
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.41
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.8
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.43
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.46
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.36
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
