Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512129,Bryant Homes Pontprennau,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512129,Bryant Homes Pontprennau,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
