Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
512129,Bryant Homes Pontprennau,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512129,Bryant Homes Pontprennau,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512129,Bryant Homes Pontprennau,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
