Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
512129,Bryant Homes Pontprennau,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.1
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,37.9
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,40.9
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
512129,Bryant Homes Pontprennau,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
