Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.52
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
512129,Bryant Homes Pontprennau,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.08
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.29
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.95
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
512129,Bryant Homes Pontprennau,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.79
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.77
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.76
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,42.2
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.58
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.66
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,42.4
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.37
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.06
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.37
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,42.6
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
512129,Bryant Homes Pontprennau,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.98
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.01
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.45
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,42.8
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
512129,Bryant Homes Pontprennau,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.56
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.57
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.56
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
