Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,42.9
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
512129,Bryant Homes Pontprennau,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.96
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.22
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.68
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,43.0
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
512129,Bryant Homes Pontprennau,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.83
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.51
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.03
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.6
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.1
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,43.2
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.73
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
512129,Bryant Homes Pontprennau,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.56
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.89
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.41
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.3
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
512129,Bryant Homes Pontprennau,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.8
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.64
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.48
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,43.4
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.32
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.33
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.62
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
512129,Bryant Homes Pontprennau,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.35
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.31
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.82
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.6
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,43.4
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
512129,Bryant Homes Pontprennau,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.97
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.27
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.65
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,43.5
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.01
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
512129,Bryant Homes Pontprennau,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.23
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.54
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.34
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.26
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.6
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,43.5
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.04
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.37
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
512129,Bryant Homes Pontprennau,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.89
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.65
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.18
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,43.5
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.04
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.96
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.65
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
512129,Bryant Homes Pontprennau,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
