Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.52
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.75
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.17
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.82
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.5
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,43.5
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.48
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.16
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.4
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
512129,Bryant Homes Pontprennau,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.01
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.19
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.6
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.9
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.1
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.3
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.69
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.14
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.17
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
512129,Bryant Homes Pontprennau,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.57
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.38
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.65
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.16
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.9
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.58
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.33
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
512129,Bryant Homes Pontprennau,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.04
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.96
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.22
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.0
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.3
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.86
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.85
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.23
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
512129,Bryant Homes Pontprennau,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.28
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.83
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.04
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.9
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.09
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
512129,Bryant Homes Pontprennau,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.91
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.26
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.45
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.85
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.8
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.57
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.97
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.15
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
512129,Bryant Homes Pontprennau,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.11
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.81
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.07
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.09
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.8
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.55
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
512129,Bryant Homes Pontprennau,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.57
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.49
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.99
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.48
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.3
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.2
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,43.7
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.27
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.24
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
512129,Bryant Homes Pontprennau,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.55
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.73
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.39
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.5
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.1
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
