Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.34
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.03
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
512129,Bryant Homes Pontprennau,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.61
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.41
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.79
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.52
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.33
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
512129,Bryant Homes Pontprennau,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.2
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.41
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.37
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.18
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.3
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,43.7
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.45
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
512129,Bryant Homes Pontprennau,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.7
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.92
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.9
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.68
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.0
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,43.6
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.91
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.37
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
512129,Bryant Homes Pontprennau,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.29
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.32
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.19
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.7
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.2
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,43.5
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.88
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.8
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.31
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
512129,Bryant Homes Pontprennau,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.56
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.74
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.21
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.1
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.6
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.62
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.22
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.49
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
512129,Bryant Homes Pontprennau,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.31
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.46
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.6
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.2
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.0
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.41
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.09
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.78
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
512129,Bryant Homes Pontprennau,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.31
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.54
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.09
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.22
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.2
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,42.9
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.09
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.33
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.41
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
512129,Bryant Homes Pontprennau,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.16
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.9
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.03
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.22
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,42.7
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.78
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.77
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
512129,Bryant Homes Pontprennau,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
