Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.22
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.99
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.53
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.06
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.4
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,42.6
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.19
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.86
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.29
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
512129,Bryant Homes Pontprennau,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.68
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.9
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.84
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.32
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,42.3
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.82
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.46
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.79
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
512129,Bryant Homes Pontprennau,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.05
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.12
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.07
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.97
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.4
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.4
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.53
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.83
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
512129,Bryant Homes Pontprennau,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.2
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.31
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.23
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.34
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.75
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.32
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.81
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
512129,Bryant Homes Pontprennau,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.28
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.2
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.3
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.64
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.1
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.7
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.54
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.64
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
512129,Bryant Homes Pontprennau,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.93
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.68
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.13
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.17
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.9
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.13
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.71
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.24
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
512129,Bryant Homes Pontprennau,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.75
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.41
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.34
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.09
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.9
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.32
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.9
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.36
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
512129,Bryant Homes Pontprennau,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.08
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.2
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.38
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.28
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.3
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.31
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.47
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.49
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
512129,Bryant Homes Pontprennau,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.83
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.0
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.46
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.4
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.7
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.4
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
