Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.74
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.9
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.91
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
512129,Bryant Homes Pontprennau,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.24
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.04
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.43
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.45
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.3
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.31
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,40.6
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.76
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.88
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
512129,Bryant Homes Pontprennau,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.42
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.82
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.43
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.19
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.6
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.3
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.19
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
512129,Bryant Homes Pontprennau,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.0
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.8
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.27
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.56
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.9
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.3
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.07
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.35
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
512129,Bryant Homes Pontprennau,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.98
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.56
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.88
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.38
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.9
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.66
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
512129,Bryant Homes Pontprennau,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.69
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.09
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.56
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.67
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.4
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.5
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.8
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.61
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.69
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
512129,Bryant Homes Pontprennau,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.25
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.32
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.12
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.57
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,39.6
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.05
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.72
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
512129,Bryant Homes Pontprennau,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.94
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.78
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.68
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.67
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.0
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.6
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.6
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
512129,Bryant Homes Pontprennau,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.92
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.73
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.13
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.78
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
