Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.62
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.22
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.36
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.34
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.0
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.58
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
512129,Bryant Homes Pontprennau,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.94
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.14
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.06
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.31
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.74
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
512129,Bryant Homes Pontprennau,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.14
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.91
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.56
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.4
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.7
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.84
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.03
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
512129,Bryant Homes Pontprennau,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.42
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.37
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.29
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.46
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.2
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.64
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.44
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
512129,Bryant Homes Pontprennau,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.57
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.94
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.89
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.7
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.2
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.46
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
512129,Bryant Homes Pontprennau,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.51
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.43
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.15
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.72
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.6
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
512129,Bryant Homes Pontprennau,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.17
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.13
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.19
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
512129,Bryant Homes Pontprennau,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.28
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.89
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.39
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.98
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.7
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.01
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
512129,Bryant Homes Pontprennau,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.44
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.6
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.43
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
