Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
512129,Bryant Homes Pontprennau,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.38
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.08
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.53
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.88
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
512129,Bryant Homes Pontprennau,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.31
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.35
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.67
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
512129,Bryant Homes Pontprennau,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.63
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.03
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.87
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.7
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
512129,Bryant Homes Pontprennau,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.84
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.31
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.68
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
512129,Bryant Homes Pontprennau,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.64
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.12
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.87
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.22
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
512129,Bryant Homes Pontprennau,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.59
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.75
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.7
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.16
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512129,Bryant Homes Pontprennau,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.45
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.78
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.86
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
512129,Bryant Homes Pontprennau,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.27
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.77
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.8
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
