Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
512129,Bryant Homes Pontprennau,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.4
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.67
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.66
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
512129,Bryant Homes Pontprennau,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.88
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.85
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.64
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.0
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.68
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
512129,Bryant Homes Pontprennau,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.62
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.16
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.66
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.18
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.0
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
512129,Bryant Homes Pontprennau,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.84
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.18
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.78
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
512129,Bryant Homes Pontprennau,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.29
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.95
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.32
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.9
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.5
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.7
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
512129,Bryant Homes Pontprennau,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.81
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.93
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.44
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
512129,Bryant Homes Pontprennau,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.09
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.63
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.61
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.61
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.64
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.79
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.98
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.46
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.44
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
