Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.94
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.0
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.3
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
512129,Bryant Homes Pontprennau,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.29
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.41
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.66
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
512129,Bryant Homes Pontprennau,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.76
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.29
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.77
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.7
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
512129,Bryant Homes Pontprennau,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.83
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.43
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.06
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
512129,Bryant Homes Pontprennau,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.44
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.02
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.07
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
512129,Bryant Homes Pontprennau,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.89
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.37
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.23
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.65
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512129,Bryant Homes Pontprennau,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.33
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.02
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.74
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.3
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
512129,Bryant Homes Pontprennau,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.84
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.87
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.55
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.8
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.5
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
