Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
512129,Bryant Homes Pontprennau,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.26
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.4
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.5
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.0
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.9
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.65
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
512129,Bryant Homes Pontprennau,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.93
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.65
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.13
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512129,Bryant Homes Pontprennau,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.51
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.91
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.11
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
512129,Bryant Homes Pontprennau,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.46
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.73
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.41
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.4
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.92
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.06
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
512129,Bryant Homes Pontprennau,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.47
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.0
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.8
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.08
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512129,Bryant Homes Pontprennau,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.23
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.54
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.45
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.08
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
512129,Bryant Homes Pontprennau,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.04
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.97
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.34
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
512129,Bryant Homes Pontprennau,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.49
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.35
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
