Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.26
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
512129,Bryant Homes Pontprennau,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.93
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.13
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.72
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
512129,Bryant Homes Pontprennau,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.72
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.5
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.6
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.1
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
512129,Bryant Homes Pontprennau,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.09
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.68
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.76
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.71
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.5
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.7
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
512129,Bryant Homes Pontprennau,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.59
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.45
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.93
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
512129,Bryant Homes Pontprennau,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.92
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.76
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.33
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.45
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.98
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.51
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.3
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.92
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.26
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.15
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.4
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
