Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.59
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.99
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.11
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.5
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.6
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.51
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.39
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.02
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.02
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.77
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.2
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
512129,Bryant Homes Pontprennau,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.15
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.72
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.58
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.2
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
512129,Bryant Homes Pontprennau,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.35
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.1
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.1
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.44
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.94
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.45
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.7
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.06
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
512129,Bryant Homes Pontprennau,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.01
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.17
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.29
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512129,Bryant Homes Pontprennau,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.56
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.9
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.18
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
512129,Bryant Homes Pontprennau,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.95
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.58
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.27
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.6
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
512129,Bryant Homes Pontprennau,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.18
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.93
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.26
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.8
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
