Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
512129,Bryant Homes Pontprennau,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.78
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.42
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.16
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.7
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
512129,Bryant Homes Pontprennau,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.43
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.44
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.0
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
512129,Bryant Homes Pontprennau,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.55
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.39
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.51
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
512129,Bryant Homes Pontprennau,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.9
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.22
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.37
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.7
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
512129,Bryant Homes Pontprennau,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.75
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.75
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.96
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
512129,Bryant Homes Pontprennau,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.63
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.47
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
