Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.32
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.28
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.3
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.2
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
512129,Bryant Homes Pontprennau,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512129,Bryant Homes Pontprennau,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512129,Bryant Homes Pontprennau,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
