Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
512129,Bryant Homes Pontprennau,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
