Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,37.9
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512129,Bryant Homes Pontprennau,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512129,Bryant Homes Pontprennau,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
