Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
512129,Bryant Homes Pontprennau,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,40.6
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
512129,Bryant Homes Pontprennau,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.3
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
512129,Bryant Homes Pontprennau,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.56
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.7
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
512129,Bryant Homes Pontprennau,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.48
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.67
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.1
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
512129,Bryant Homes Pontprennau,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.79
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.01
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.17
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
512129,Bryant Homes Pontprennau,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.69
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.99
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.32
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
512129,Bryant Homes Pontprennau,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.0
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.07
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.95
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,41.7
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
