Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.68
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.75
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
512129,Bryant Homes Pontprennau,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.92
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.81
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.76
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
512129,Bryant Homes Pontprennau,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.94
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.26
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.49
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.9
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
512129,Bryant Homes Pontprennau,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.38
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.94
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.58
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.94
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.66
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.25
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
512129,Bryant Homes Pontprennau,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.54
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.84
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.51
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.7
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.52
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.51
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.46
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
512129,Bryant Homes Pontprennau,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.3
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.58
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.85
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.16
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.43
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
512129,Bryant Homes Pontprennau,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.25
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.89
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.98
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.4
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
512129,Bryant Homes Pontprennau,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.94
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.74
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.85
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.75
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.22
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
512129,Bryant Homes Pontprennau,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.22
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.61
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.78
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.38
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
