Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.56
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.92
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
512129,Bryant Homes Pontprennau,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.01
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.65
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.05
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.8
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.82
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.84
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
512129,Bryant Homes Pontprennau,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.68
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.78
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.07
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.27
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.66
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.91
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
512129,Bryant Homes Pontprennau,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.18
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.85
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.56
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.6
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.9
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.08
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
512129,Bryant Homes Pontprennau,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.04
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.74
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.25
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.1
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.76
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.78
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
512129,Bryant Homes Pontprennau,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.39
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.57
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.74
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.34
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.78
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.01
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
512129,Bryant Homes Pontprennau,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.01
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.27
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.06
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.1
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.63
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.95
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
512129,Bryant Homes Pontprennau,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.68
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.6
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.02
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.2
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.1
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.1
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.86
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
512129,Bryant Homes Pontprennau,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.83
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.62
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.15
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.4
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.6
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.8
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
