Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.27
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
512129,Bryant Homes Pontprennau,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.2
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.09
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.88
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.72
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.2
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.2
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.59
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
512129,Bryant Homes Pontprennau,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.64
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.87
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.32
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.04
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.4
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.39
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.99
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.88
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
512129,Bryant Homes Pontprennau,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.14
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.97
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.16
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.1
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,41.7
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.44
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.24
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
512129,Bryant Homes Pontprennau,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.3
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.31
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.31
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.86
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.6
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.7
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.59
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.23
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.51
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
512129,Bryant Homes Pontprennau,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.9
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.24
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.73
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.7
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.9
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.8
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.27
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.22
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.36
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
512129,Bryant Homes Pontprennau,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.68
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.65
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.56
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.72
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.8
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.18
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.89
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
512129,Bryant Homes Pontprennau,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.1
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.16
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.37
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.1
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.6
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.2
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.03
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.64
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.6
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
512129,Bryant Homes Pontprennau,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.37
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.06
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.05
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.77
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.91
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.99
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.29
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
512129,Bryant Homes Pontprennau,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.59
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.86
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.06
