Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.58
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.1
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.9
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.18
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.17
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
512129,Bryant Homes Pontprennau,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.55
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.66
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.54
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.08
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.3
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.1
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.2
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.97
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.26
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.84
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
512129,Bryant Homes Pontprennau,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.05
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.53
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.44
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.7
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.7
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.1
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.94
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,89.6
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.83
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.71
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
512129,Bryant Homes Pontprennau,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.42
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.32
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.13
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.6
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.94
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.3
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.34
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.87
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
512129,Bryant Homes Pontprennau,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.47
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.7
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.58
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.22
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.8
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.88
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.55
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.1
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
512129,Bryant Homes Pontprennau,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.08
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.87
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.9
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.26
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
512129,Bryant Homes Pontprennau,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.62
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.29
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.35
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.28
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.5
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.97
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
512129,Bryant Homes Pontprennau,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.36
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.2
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.21
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.56
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.71
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
512129,Bryant Homes Pontprennau,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.76
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.06
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.44
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.5
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.86
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
