Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.85
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.03
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
512129,Bryant Homes Pontprennau,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.77
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.49
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.44
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.1
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.4
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.01
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.56
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.39
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
512129,Bryant Homes Pontprennau,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.01
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.55
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.82
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.24
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.6
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.5
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.49
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.64
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
512129,Bryant Homes Pontprennau,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.75
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.39
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.47
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.0
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.15
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.4
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
512129,Bryant Homes Pontprennau,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.98
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.0
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.65
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.25
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.3
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.78
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.18
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.21
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
512129,Bryant Homes Pontprennau,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.28
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.23
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.37
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.8
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.06
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
512129,Bryant Homes Pontprennau,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.95
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.61
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.8
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.0
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.04
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
512129,Bryant Homes Pontprennau,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.92
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.9
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.37
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.31
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.2
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.5
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.8
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
512129,Bryant Homes Pontprennau,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.83
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.28
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.63
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.9
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
512129,Bryant Homes Pontprennau,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.83
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
