Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.77
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.1
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.14
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.96
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.86
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
512129,Bryant Homes Pontprennau,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.7
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.43
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.24
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.01
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.8
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.23
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.94
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
512129,Bryant Homes Pontprennau,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.79
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.6
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.05
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.2
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.4
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.6
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.7
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.68
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
512129,Bryant Homes Pontprennau,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.9
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.66
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.3
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.0
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.5
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.41
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
512129,Bryant Homes Pontprennau,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.19
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.26
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.69
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.71
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
512129,Bryant Homes Pontprennau,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.16
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.42
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.86
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.3
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
512129,Bryant Homes Pontprennau,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.3
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.97
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.01
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.8
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.7
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.1
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.14
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
512129,Bryant Homes Pontprennau,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.28
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.22
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.61
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
512129,Bryant Homes Pontprennau,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.65
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.92
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.87
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.79
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
