Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
512129,Bryant Homes Pontprennau,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.31
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.83
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.7
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.72
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
512129,Bryant Homes Pontprennau,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.93
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.62
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.25
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.8
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.02
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,84.3
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.14
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
512129,Bryant Homes Pontprennau,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.38
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.43
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.76
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.25
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
512129,Bryant Homes Pontprennau,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.88
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.1
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.81
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.69
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.4
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.68
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.64
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
512129,Bryant Homes Pontprennau,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.36
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.07
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.47
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.0
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
512129,Bryant Homes Pontprennau,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.5
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.93
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.18
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.7
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
512129,Bryant Homes Pontprennau,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.47
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.9
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.35
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.2
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.7
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.14
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.71
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
