Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.98
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.3
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.13
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.1
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.9
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,78.9
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.76
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
512129,Bryant Homes Pontprennau,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.41
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.98
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.5
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.1
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.91
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
512129,Bryant Homes Pontprennau,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.37
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.92
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.07
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.2
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.82
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
512129,Bryant Homes Pontprennau,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.81
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.34
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.75
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.72
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
512129,Bryant Homes Pontprennau,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.65
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.03
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.52
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.3
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
512129,Bryant Homes Pontprennau,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.8
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.96
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.62
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.5
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.3
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
512129,Bryant Homes Pontprennau,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.55
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.71
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.86
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.8
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.1
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.53
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
512129,Bryant Homes Pontprennau,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.92
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.54
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.9
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.35
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.72
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.35
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.35
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
