Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.28
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.84
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.83
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.7
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.06
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,75.2
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
512129,Bryant Homes Pontprennau,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.28
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.96
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.97
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.5
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.7
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.1
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
512129,Bryant Homes Pontprennau,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.51
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.31
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.23
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.99
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.76
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
512129,Bryant Homes Pontprennau,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.51
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.43
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.73
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.42
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
512129,Bryant Homes Pontprennau,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.11
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.71
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.24
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.13
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.1
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
512129,Bryant Homes Pontprennau,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.69
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.51
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.39
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.0
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.9
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.95
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.84
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.58
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.0
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.8
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.78
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
512129,Bryant Homes Pontprennau,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.36
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.0
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.14
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
