Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.5
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.01
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.07
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.12
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.38
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.76
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.17
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.1
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
512129,Bryant Homes Pontprennau,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.87
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.78
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.48
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.93
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.11
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.47
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
512129,Bryant Homes Pontprennau,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.11
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.92
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
512129,Bryant Homes Pontprennau,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.36
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.21
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.38
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.46
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
512129,Bryant Homes Pontprennau,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.19
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.48
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.7
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.78
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.73
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.42
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.7
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
