Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
512129,Bryant Homes Pontprennau,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.37
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.66
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.35
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
512129,Bryant Homes Pontprennau,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.91
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
512129,Bryant Homes Pontprennau,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.18
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.18
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
512129,Bryant Homes Pontprennau,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.68
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.53
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.8
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
512129,Bryant Homes Pontprennau,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.82
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.05
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.41
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
512129,Bryant Homes Pontprennau,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.88
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.86
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
512129,Bryant Homes Pontprennau,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.96
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.11
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.08
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.34
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.7
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
512129,Bryant Homes Pontprennau,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
