Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.85
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.86
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.9
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.25
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.03
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
512129,Bryant Homes Pontprennau,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.68
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.93
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512129,Bryant Homes Pontprennau,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.11
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.58
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.81
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.89
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
512129,Bryant Homes Pontprennau,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.18
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.91
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.79
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
512129,Bryant Homes Pontprennau,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.8
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.88
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
512129,Bryant Homes Pontprennau,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.91
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.87
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.89
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
