Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.93
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.48
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.0
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
512129,Bryant Homes Pontprennau,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.0
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.25
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
512129,Bryant Homes Pontprennau,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.56
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
512129,Bryant Homes Pontprennau,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.17
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.3
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.47
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.69
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.72
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
512129,Bryant Homes Pontprennau,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.19
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
