Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512129,Bryant Homes Pontprennau,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
