Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512129,Bryant Homes Pontprennau,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
