Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512129,Bryant Homes Pontprennau,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
512129,Bryant Homes Pontprennau,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.94
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512129,Bryant Homes Pontprennau,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
