Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,40.9
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
512129,Bryant Homes Pontprennau,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512129,Bryant Homes Pontprennau,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.92
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
512129,Bryant Homes Pontprennau,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.94
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.23
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.74
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.2
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.21
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
512129,Bryant Homes Pontprennau,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.24
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.32
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.83
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.61
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.0
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.05
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,42.2
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
512129,Bryant Homes Pontprennau,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.52
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.69
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.37
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,42.4
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.61
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
512129,Bryant Homes Pontprennau,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.64
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.29
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.79
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,42.5
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.21
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
512129,Bryant Homes Pontprennau,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
