Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.99
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.96
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.06
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,42.7
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
512129,Bryant Homes Pontprennau,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.66
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.15
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.32
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.5
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,42.8
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.47
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.76
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.13
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
512129,Bryant Homes Pontprennau,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.6
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.43
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.46
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,42.9
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.23
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.71
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.09
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
512129,Bryant Homes Pontprennau,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.77
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.21
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,43.0
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.74
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
512129,Bryant Homes Pontprennau,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.34
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.54
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.43
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.11
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.59
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.23
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
512129,Bryant Homes Pontprennau,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.32
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.0
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.95
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.6
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.36
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.78
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.77
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
512129,Bryant Homes Pontprennau,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.81
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.03
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.17
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.14
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.93
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.42
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.9
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.3
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
512129,Bryant Homes Pontprennau,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.19
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.66
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.68
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.13
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.33
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.28
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.98
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
512129,Bryant Homes Pontprennau,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.38
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.8
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.3
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.6
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
