Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.33
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.18
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.8
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
512129,Bryant Homes Pontprennau,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.64
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.13
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.01
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.1
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,43.2
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.31
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.93
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.18
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
512129,Bryant Homes Pontprennau,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.02
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.44
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.46
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.3
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.2
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,43.2
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.99
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.81
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
512129,Bryant Homes Pontprennau,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.6
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.64
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.04
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.8
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.8
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.67
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.59
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.58
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
512129,Bryant Homes Pontprennau,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.28
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.53
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.11
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.7
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.9
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.33
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
512129,Bryant Homes Pontprennau,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.78
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.41
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.22
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.9
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.7
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.3
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.06
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.22
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
512129,Bryant Homes Pontprennau,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.87
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.38
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.29
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.31
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.1
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.56
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.36
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.41
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
512129,Bryant Homes Pontprennau,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.55
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.3
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.09
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.8
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.5
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.2
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,43.3
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.53
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.59
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.57
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
512129,Bryant Homes Pontprennau,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.94
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.58
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.72
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.8
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.4
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,43.2
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.39
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.73
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.75
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
512129,Bryant Homes Pontprennau,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
