Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.52
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.66
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.5
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.2
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,43.1
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.76
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.15
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.3
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
512129,Bryant Homes Pontprennau,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.01
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.99
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.39
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.3
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.6
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,43.0
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.32
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.24
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
512129,Bryant Homes Pontprennau,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.14
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.87
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.45
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.35
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.1
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.8
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,42.9
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.06
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.08
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.5
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
512129,Bryant Homes Pontprennau,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.97
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.17
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.54
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.8
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.7
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.7
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,42.8
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.62
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.56
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.21
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
512129,Bryant Homes Pontprennau,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.02
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.57
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.41
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.7
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,42.7
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.41
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.22
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.94
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
512129,Bryant Homes Pontprennau,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.99
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.52
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.06
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,42.6
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.21
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.15
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.59
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
512129,Bryant Homes Pontprennau,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.64
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.23
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.55
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.8
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.4
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,42.5
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.9
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.43
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.49
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
512129,Bryant Homes Pontprennau,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.24
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.56
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.0
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.6
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.9
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,42.3
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.31
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.27
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
512129,Bryant Homes Pontprennau,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.34
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.31
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.4
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.4
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.7
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.8
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
