Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,42.2
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.09
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.66
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.09
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
512129,Bryant Homes Pontprennau,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.72
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.53
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.98
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.6
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.7
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.68
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.91
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.88
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
512129,Bryant Homes Pontprennau,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.51
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.44
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.23
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.4
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.9
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.49
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.01
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.2
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.35
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
512129,Bryant Homes Pontprennau,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.66
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.51
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.67
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.3
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.2
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.14
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.33
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.16
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.84
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
512129,Bryant Homes Pontprennau,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.41
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.54
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.54
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.2
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.7
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.14
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.96
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.8
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
512129,Bryant Homes Pontprennau,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.42
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.74
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.42
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.55
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.4
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.6
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,190.4
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.87
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.02
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.35
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
512129,Bryant Homes Pontprennau,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.91
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.38
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.82
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.5
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.5
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,191.9
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.12
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.64
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
512129,Bryant Homes Pontprennau,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.69
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.78
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.12
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.4
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.8
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.38
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.9
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.85
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
512129,Bryant Homes Pontprennau,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.84
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.46
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.46
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.7
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
512129,Bryant Homes Pontprennau,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
