Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.6
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.63
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.1
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.5
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.22
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
512129,Bryant Homes Pontprennau,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.14
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.68
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.03
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.8
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.69
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.54
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.9
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
512129,Bryant Homes Pontprennau,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.92
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.21
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.06
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.0
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.9
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.2
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.95
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.53
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.65
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
512129,Bryant Homes Pontprennau,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.14
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.32
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.6
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.65
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.0
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.82
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.73
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
512129,Bryant Homes Pontprennau,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.56
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.02
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.61
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.6
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.61
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.78
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
512129,Bryant Homes Pontprennau,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.6
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.67
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.5
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.5
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,39.6
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.58
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
512129,Bryant Homes Pontprennau,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.89
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.27
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.11
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.81
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.2
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.75
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.69
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
512129,Bryant Homes Pontprennau,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.89
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.42
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.28
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.31
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
512129,Bryant Homes Pontprennau,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.04
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.44
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.9
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.3
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
