Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.75
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
512129,Bryant Homes Pontprennau,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.24
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.82
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.87
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.58
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.4
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.56
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
512129,Bryant Homes Pontprennau,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.3
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.66
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.34
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.73
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.3
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.6
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.0
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.24
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
512129,Bryant Homes Pontprennau,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.15
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.62
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.1
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.21
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.19
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
512129,Bryant Homes Pontprennau,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.08
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.09
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.3
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.81
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.7
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.7
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
512129,Bryant Homes Pontprennau,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.56
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.62
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.85
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.86
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.2
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.3
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.94
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
512129,Bryant Homes Pontprennau,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.27
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.88
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.67
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.91
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
512129,Bryant Homes Pontprennau,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.66
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.36
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.35
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512129,Bryant Homes Pontprennau,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.7
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.12
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.04
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.04
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.3
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
