Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.15
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.42
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.75
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.34
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.87
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.19
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.83
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.3
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
512129,Bryant Homes Pontprennau,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.93
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.37
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.3
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.9
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.75
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.87
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.66
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.6
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.27
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
512129,Bryant Homes Pontprennau,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.39
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.52
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.23
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
512129,Bryant Homes Pontprennau,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.62
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.82
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.34
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
512129,Bryant Homes Pontprennau,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.25
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.46
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.75
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
512129,Bryant Homes Pontprennau,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.24
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.22
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.42
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
512129,Bryant Homes Pontprennau,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.3
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.17
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.92
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.22
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
