Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.79
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
512129,Bryant Homes Pontprennau,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.25
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.42
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.96
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
512129,Bryant Homes Pontprennau,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.93
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.29
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.64
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.5
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.1
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.34
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
512129,Bryant Homes Pontprennau,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.93
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.52
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.72
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.1
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.5
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.3
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.21
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
512129,Bryant Homes Pontprennau,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.48
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.53
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.16
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.1
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
512129,Bryant Homes Pontprennau,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.77
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.53
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.25
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.63
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
512129,Bryant Homes Pontprennau,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.89
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.54
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.26
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.49
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
512129,Bryant Homes Pontprennau,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.33
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.86
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.78
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
512129,Bryant Homes Pontprennau,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.88
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.88
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
