Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
512129,Bryant Homes Pontprennau,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.9
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.04
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.75
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
512129,Bryant Homes Pontprennau,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.74
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.43
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.9
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.43
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.15
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.66
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.98
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.87
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.19
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.4
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512129,Bryant Homes Pontprennau,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.2
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.03
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.92
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
512129,Bryant Homes Pontprennau,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.35
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.08
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.87
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.1
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.4
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.23
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.44
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.05
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.11
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.9
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
512129,Bryant Homes Pontprennau,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.71
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.63
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.74
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.2
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
512129,Bryant Homes Pontprennau,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.77
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.61
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.65
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
