Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
512129,Bryant Homes Pontprennau,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.39
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.52
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.98
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
512129,Bryant Homes Pontprennau,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.44
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.96
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.14
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.87
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.91
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.27
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
512129,Bryant Homes Pontprennau,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.01
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.67
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.87
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
512129,Bryant Homes Pontprennau,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.93
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.16
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.84
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.05
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.02
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.09
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.5
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.7
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.8
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
512129,Bryant Homes Pontprennau,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.91
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.56
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.06
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.6
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
512129,Bryant Homes Pontprennau,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.1
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.05
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.07
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.4
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.1
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
