Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
512129,Bryant Homes Pontprennau,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.78
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.09
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.03
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
512129,Bryant Homes Pontprennau,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.62
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.45
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.95
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.15
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
512129,Bryant Homes Pontprennau,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.13
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.37
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.63
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
512129,Bryant Homes Pontprennau,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.12
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.97
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.6
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.59
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.9
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
512129,Bryant Homes Pontprennau,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.28
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.8
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.46
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.91
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
512129,Bryant Homes Pontprennau,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.3
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.72
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.1
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.92
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
512129,Bryant Homes Pontprennau,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.65
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.73
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.87
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
512129,Bryant Homes Pontprennau,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.16
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.06
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
512129,Bryant Homes Pontprennau,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.77
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.17
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.13
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.17
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
