Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
512129,Bryant Homes Pontprennau,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.66
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.14
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.6
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.61
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
512129,Bryant Homes Pontprennau,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.48
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.27
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.67
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.72
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
512129,Bryant Homes Pontprennau,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.93
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.19
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.81
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
512129,Bryant Homes Pontprennau,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.32
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.03
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.76
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
512129,Bryant Homes Pontprennau,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.0
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.78
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.66
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.47
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
512129,Bryant Homes Pontprennau,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.19
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.56
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.88
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.7
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.49
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.62
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.55
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.4
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
512129,Bryant Homes Pontprennau,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.64
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.09
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.5
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
