Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
512129,Bryant Homes Pontprennau,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.13
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.06
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.76
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.8
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
512129,Bryant Homes Pontprennau,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.87
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.8
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.41
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
512129,Bryant Homes Pontprennau,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.15
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.19
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.72
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
512129,Bryant Homes Pontprennau,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.74
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.18
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.52
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.68
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.66
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
512129,Bryant Homes Pontprennau,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.44
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
512129,Bryant Homes Pontprennau,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.65
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.78
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512129,Bryant Homes Pontprennau,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
