Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
512129,Bryant Homes Pontprennau,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
