Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
512129,Bryant Homes Pontprennau,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
