Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,39.6
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
