Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.17
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.27
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.15
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.82
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.43
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
512129,Bryant Homes Pontprennau,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.39
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.45
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
512129,Bryant Homes Pontprennau,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.21
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.55
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
512129,Bryant Homes Pontprennau,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.92
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.93
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.35
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
512129,Bryant Homes Pontprennau,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.03
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.55
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.91
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
512129,Bryant Homes Pontprennau,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.02
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.42
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.98
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.7
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
