Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,40.3
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.38
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
512129,Bryant Homes Pontprennau,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.51
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.73
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.5
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.2
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.07
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.52
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
512129,Bryant Homes Pontprennau,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.39
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.06
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.3
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.7
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.04
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
512129,Bryant Homes Pontprennau,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.34
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.57
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.28
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.36
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.9
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.25
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.47
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
512129,Bryant Homes Pontprennau,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.81
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.27
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.73
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.67
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.95
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.31
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
512129,Bryant Homes Pontprennau,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.64
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.17
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.57
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.89
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.95
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.51
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
512129,Bryant Homes Pontprennau,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.92
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.03
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.5
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.05
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
512129,Bryant Homes Pontprennau,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.47
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.57
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.64
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.51
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.33
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
512129,Bryant Homes Pontprennau,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.42
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.12
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.99
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.72
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.43
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
