Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.09
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.51
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.8
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
512129,Bryant Homes Pontprennau,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.26
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.41
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.84
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.0
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,41.7
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.25
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.91
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
512129,Bryant Homes Pontprennau,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.46
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.77
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.93
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.24
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.06
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.34
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
512129,Bryant Homes Pontprennau,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.51
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.79
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.82
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.3
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.28
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.55
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.61
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
512129,Bryant Homes Pontprennau,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.49
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.38
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.59
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.21
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.0
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.7
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.88
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
512129,Bryant Homes Pontprennau,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.99
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.82
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.47
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.6
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.6
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.1
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,42.2
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
512129,Bryant Homes Pontprennau,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.83
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.63
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.85
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.2
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,42.3
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.5
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.06
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.87
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
512129,Bryant Homes Pontprennau,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.61
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.38
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.48
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.0
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.5
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,42.3
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.4
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.18
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
512129,Bryant Homes Pontprennau,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.91
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.35
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.04
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.6
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.5
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.3
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.98
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,42.4
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.85
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.66
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.89
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
512129,Bryant Homes Pontprennau,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.05
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.21
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.71
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.61
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.9
