Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.6
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.7
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,42.5
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.14
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.59
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.88
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
512129,Bryant Homes Pontprennau,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.9
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.4
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.34
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.82
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.1
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,42.5
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.61
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.01
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.13
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
512129,Bryant Homes Pontprennau,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.58
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.79
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.29
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.63
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.4
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.0
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.5
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,42.5
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.16
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.99
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.77
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
512129,Bryant Homes Pontprennau,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.59
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.42
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.57
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.52
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.1
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.5
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.4
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,42.4
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.6
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.58
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.94
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
512129,Bryant Homes Pontprennau,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.07
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.38
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.84
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.67
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.7
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.6
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.3
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,42.3
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.2
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.79
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.16
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
512129,Bryant Homes Pontprennau,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.26
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.07
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.32
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.0
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.1
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.67
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,42.1
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.56
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.05
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.65
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
512129,Bryant Homes Pontprennau,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.69
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.54
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.28
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.6
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.3
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.2
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.4
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.42
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,42.0
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.91
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.33
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.3
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
512129,Bryant Homes Pontprennau,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.1
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.19
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.29
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.04
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.65
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.1
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.0
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.7
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.49
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.03
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.49
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
512129,Bryant Homes Pontprennau,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.8
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.43
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.71
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.79
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.1
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.8
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.05
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
