Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.21
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.71
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.66
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
512129,Bryant Homes Pontprennau,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.9
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.34
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.75
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.6
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.0
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.1
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.8
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.56
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.73
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.89
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
512129,Bryant Homes Pontprennau,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.67
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.0
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.62
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.3
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.4
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.3
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.5
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.42
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.09
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.23
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.94
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
512129,Bryant Homes Pontprennau,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.19
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.59
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.96
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.11
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.6
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.7
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.86
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.43
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
512129,Bryant Homes Pontprennau,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.19
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.6
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.48
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.38
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.27
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.8
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.4
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.5
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.87
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.3
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.4
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
512129,Bryant Homes Pontprennau,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.12
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.44
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.82
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.61
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.9
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.5
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.3
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.43
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.91
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.45
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
512129,Bryant Homes Pontprennau,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.85
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.62
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.78
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.4
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.4
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.9
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.58
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,40.9
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.04
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.48
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.76
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
512129,Bryant Homes Pontprennau,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.28
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.38
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.74
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.81
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.67
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.9
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.82
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
512129,Bryant Homes Pontprennau,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.95
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.31
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.79
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.21
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.2
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,40.6
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.85
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.74
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.26
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
512129,Bryant Homes Pontprennau,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.53
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.7
512129,Bryant Homes Pontprennau,2023-06-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.92
